Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
251780,Broad Oak,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
251780,Broad Oak,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
251780,Broad Oak,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
251780,Broad Oak,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
251780,Broad Oak,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
251780,Broad Oak,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
251780,Broad Oak,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
251780,Broad Oak,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
251780,Broad Oak,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
