Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
251780,Broad Oak,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
251780,Broad Oak,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
251780,Broad Oak,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
251780,Broad Oak,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
251780,Broad Oak,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
251780,Broad Oak,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251780,Broad Oak,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
