Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251780,Broad Oak,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251780,Broad Oak,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251780,Broad Oak,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251780,Broad Oak,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
251780,Broad Oak,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
