Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251780,Broad Oak,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251780,Broad Oak,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251780,Broad Oak,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251780,Broad Oak,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251780,Broad Oak,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
