Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251780,Broad Oak,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251780,Broad Oak,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251780,Broad Oak,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251780,Broad Oak,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251780,Broad Oak,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251780,Broad Oak,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251780,Broad Oak,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251780,Broad Oak,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
