Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
251780,Broad Oak,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251780,Broad Oak,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
251780,Broad Oak,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
251780,Broad Oak,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
251780,Broad Oak,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,31.9
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
251780,Broad Oak,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
251780,Broad Oak,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
251780,Broad Oak,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,32.4
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
251780,Broad Oak,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
