Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.6
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
251780,Broad Oak,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.7
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
251780,Broad Oak,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.8
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
251780,Broad Oak,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.24
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.8
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
251780,Broad Oak,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.8
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
251780,Broad Oak,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.9
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
251780,Broad Oak,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,33.0
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
251780,Broad Oak,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,33.2
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
251780,Broad Oak,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,33.3
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
251780,Broad Oak,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,33.4
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
251780,Broad Oak,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
