Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,33.5
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
251780,Broad Oak,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,33.6
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
251780,Broad Oak,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,33.7
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
251780,Broad Oak,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,33.8
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
251780,Broad Oak,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,33.9
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
251780,Broad Oak,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,34.1
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
251780,Broad Oak,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,34.1
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
251780,Broad Oak,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,34.3
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
251780,Broad Oak,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,34.5
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
251780,Broad Oak,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.02
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,34.6
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
251780,Broad Oak,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
