Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,34.7
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
251780,Broad Oak,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,34.8
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
251780,Broad Oak,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,34.8
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
251780,Broad Oak,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.0
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251780,Broad Oak,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.3
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.97
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.7
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251780,Broad Oak,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,36.4
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251780,Broad Oak,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,36.9
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
251780,Broad Oak,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.1
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251780,Broad Oak,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,37.5
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251780,Broad Oak,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
