Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,38.2
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
251780,Broad Oak,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,39.3
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251780,Broad Oak,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,40.1
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251780,Broad Oak,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,40.3
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251780,Broad Oak,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.05
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.58
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,40.3
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.71
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,40.3
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251780,Broad Oak,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.39
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.57
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,40.0
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.45
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.86
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.59
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,39.7
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.54
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.84
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,39.2
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.12
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.74
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,38.7
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.7
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.13
