Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,38.2
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.67
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,37.7
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.28
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.07
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.52
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,37.2
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.64
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.49
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.45
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.67
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,36.7
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.35
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.12
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.47
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.67
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,36.2
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.56
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251780,Broad Oak,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.75
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.78
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.6
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251780,Broad Oak,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.26
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.04
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.2
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.48
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.79
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.39
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.8
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.86
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.33
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.4
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251780,Broad Oak,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.77
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.1
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
