Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,33.9
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251780,Broad Oak,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.99
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.9
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.22
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,33.5
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.91
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,33.0
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.09
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.57
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.86
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.53
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.64
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
