Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.42
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.09
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.37
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.23
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.33
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251780,Broad Oak,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251780,Broad Oak,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
