Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251780,Broad Oak,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251780,Broad Oak,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
251780,Broad Oak,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
251780,Broad Oak,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
251780,Broad Oak,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
251780,Broad Oak,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
251780,Broad Oak,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
