Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
251780,Broad Oak,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
251780,Broad Oak,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
251780,Broad Oak,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
251780,Broad Oak,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251780,Broad Oak,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
251780,Broad Oak,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
251780,Broad Oak,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251780,Broad Oak,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251780,Broad Oak,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251780,Broad Oak,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
