Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251780,Broad Oak,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251780,Broad Oak,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251780,Broad Oak,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251780,Broad Oak,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
251780,Broad Oak,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
