Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251780,Broad Oak,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,26.0
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251780,Broad Oak,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251780,Broad Oak,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251780,Broad Oak,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
251780,Broad Oak,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251780,Broad Oak,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
