Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
251780,Broad Oak,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
251780,Broad Oak,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
251780,Broad Oak,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251780,Broad Oak,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251780,Broad Oak,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251780,Broad Oak,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251780,Broad Oak,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251780,Broad Oak,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251780,Broad Oak,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
