Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251780,Broad Oak,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251780,Broad Oak,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251780,Broad Oak,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251780,Broad Oak,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251780,Broad Oak,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251780,Broad Oak,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
251780,Broad Oak,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
251780,Broad Oak,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
251780,Broad Oak,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,31.3
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
251780,Broad Oak,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
