Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
251780,Broad Oak,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
251780,Broad Oak,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251780,Broad Oak,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,32.3
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
251780,Broad Oak,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
251780,Broad Oak,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,32.7
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
251780,Broad Oak,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.9
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
251780,Broad Oak,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,33.0
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
251780,Broad Oak,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,33.2
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
251780,Broad Oak,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,33.4
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
251780,Broad Oak,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,33.5
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
