Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,33.5
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
251780,Broad Oak,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,33.6
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
251780,Broad Oak,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,33.7
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
251780,Broad Oak,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,34.0
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
251780,Broad Oak,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,34.1
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251780,Broad Oak,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,34.4
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251780,Broad Oak,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,34.7
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
251780,Broad Oak,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,34.9
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
251780,Broad Oak,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,35.1
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
251780,Broad Oak,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,35.4
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
251780,Broad Oak,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
