Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,35.8
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
251780,Broad Oak,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,36.0
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
251780,Broad Oak,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,36.2
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
251780,Broad Oak,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,36.3
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
251780,Broad Oak,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,36.4
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
251780,Broad Oak,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,36.7
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
251780,Broad Oak,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,36.9
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
251780,Broad Oak,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,37.1
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
251780,Broad Oak,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,37.5
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.3
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
251780,Broad Oak,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,37.8
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
251780,Broad Oak,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
