Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,38.0
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251780,Broad Oak,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,38.2
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251780,Broad Oak,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,38.5
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251780,Broad Oak,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.39
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,38.9
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251780,Broad Oak,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,39.2
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251780,Broad Oak,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.66
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,40.1
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251780,Broad Oak,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.64
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,39.1
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,39.4
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251780,Broad Oak,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.35
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.77
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.01
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.98
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,40.0
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.58
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.67
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.62
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,39.0
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
