Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,38.0
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,38.9
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.07
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
251780,Broad Oak,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,40.5
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251780,Broad Oak,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.65
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.3
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,41.3
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251780,Broad Oak,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.04
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.7
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.53
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,40.9
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.51
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.18
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.61
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,40.1
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.12
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,39.6
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.74
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.01
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,39.1
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.22
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251780,Broad Oak,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.96
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.73
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,38.6
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251780,Broad Oak,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.89
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.19
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,38.1
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251780,Broad Oak,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
