Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.64
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.99
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,37.7
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251780,Broad Oak,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.39
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,37.5
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251780,Broad Oak,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,37.3
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251780,Broad Oak,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.07
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,36.9
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251780,Broad Oak,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.42
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,36.6
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251780,Broad Oak,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,36.3
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251780,Broad Oak,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.73
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,35.9
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.5
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.77
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.39
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,35.0
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251780,Broad Oak,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.12
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.25
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.5
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
