Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.1
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.0
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251780,Broad Oak,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.45
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.5
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.31
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.0
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.16
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.81
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.09
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251780,Broad Oak,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.9
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.03
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.34
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251780,Broad Oak,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,30.2
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
