Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251780,Broad Oak,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251780,Broad Oak,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.5
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251780,Broad Oak,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251780,Broad Oak,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251780,Broad Oak,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251780,Broad Oak,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
251780,Broad Oak,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251780,Broad Oak,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
