Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
251780,Broad Oak,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
251780,Broad Oak,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
251780,Broad Oak,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
251780,Broad Oak,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251780,Broad Oak,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
251780,Broad Oak,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
251780,Broad Oak,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
251780,Broad Oak,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
251780,Broad Oak,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
251780,Broad Oak,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
