Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251780,Broad Oak,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251780,Broad Oak,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251780,Broad Oak,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
251780,Broad Oak,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251780,Broad Oak,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251780,Broad Oak,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251780,Broad Oak,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251780,Broad Oak,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251780,Broad Oak,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251780,Broad Oak,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
