Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251780,Broad Oak,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251780,Broad Oak,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251780,Broad Oak,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251780,Broad Oak,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251780,Broad Oak,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251780,Broad Oak,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251780,Broad Oak,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
