Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251780,Broad Oak,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251780,Broad Oak,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251780,Broad Oak,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
251780,Broad Oak,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251780,Broad Oak,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251780,Broad Oak,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251780,Broad Oak,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
