Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251780,Broad Oak,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251780,Broad Oak,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251780,Broad Oak,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
251780,Broad Oak,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
251780,Broad Oak,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251780,Broad Oak,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251780,Broad Oak,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
251780,Broad Oak,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
251780,Broad Oak,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
251780,Broad Oak,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
