Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
251780,Broad Oak,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
251780,Broad Oak,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251780,Broad Oak,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251780,Broad Oak,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
251780,Broad Oak,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
251780,Broad Oak,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
251780,Broad Oak,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
251780,Broad Oak,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
251780,Broad Oak,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
251780,Broad Oak,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.17
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,72.3
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.5
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
