Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
251780,Broad Oak,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
251780,Broad Oak,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
251780,Broad Oak,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
251780,Broad Oak,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
251780,Broad Oak,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
251780,Broad Oak,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
251780,Broad Oak,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
251780,Broad Oak,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
251780,Broad Oak,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,30.2
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
251780,Broad Oak,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
