Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
251780,Broad Oak,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
251780,Broad Oak,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
251780,Broad Oak,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.7
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
251780,Broad Oak,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.39
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
251780,Broad Oak,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
251780,Broad Oak,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
251780,Broad Oak,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,30.9
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
251780,Broad Oak,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
251780,Broad Oak,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
251780,Broad Oak,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
