Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
251780,Broad Oak,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
251780,Broad Oak,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
251780,Broad Oak,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
251780,Broad Oak,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
251780,Broad Oak,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251780,Broad Oak,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
251780,Broad Oak,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.01
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
251780,Broad Oak,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.41
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.4
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
251780,Broad Oak,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
251780,Broad Oak,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
