Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
251780,Broad Oak,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
251780,Broad Oak,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
251780,Broad Oak,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
251780,Broad Oak,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
251780,Broad Oak,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251780,Broad Oak,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
251780,Broad Oak,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
251780,Broad Oak,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251780,Broad Oak,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
251780,Broad Oak,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
