Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.9
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
251780,Broad Oak,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
251780,Broad Oak,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
251780,Broad Oak,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
251780,Broad Oak,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.4
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
251780,Broad Oak,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
251780,Broad Oak,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
251780,Broad Oak,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
251780,Broad Oak,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
251780,Broad Oak,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
251780,Broad Oak,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
