Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
251780,Broad Oak,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
251780,Broad Oak,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
251780,Broad Oak,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
251780,Broad Oak,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
251780,Broad Oak,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251780,Broad Oak,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251780,Broad Oak,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
251780,Broad Oak,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
251780,Broad Oak,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
251780,Broad Oak,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
