Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251780,Broad Oak,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251780,Broad Oak,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251780,Broad Oak,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
251780,Broad Oak,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251780,Broad Oak,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
251780,Broad Oak,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.88
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
251780,Broad Oak,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
251780,Broad Oak,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
