Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
251780,Broad Oak,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
251780,Broad Oak,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
251780,Broad Oak,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
251780,Broad Oak,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
251780,Broad Oak,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251780,Broad Oak,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
251780,Broad Oak,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
251780,Broad Oak,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
251780,Broad Oak,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
