Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251780,Broad Oak,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251780,Broad Oak,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251780,Broad Oak,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251780,Broad Oak,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251780,Broad Oak,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
