Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,26.0
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251780,Broad Oak,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251780,Broad Oak,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251780,Broad Oak,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251780,Broad Oak,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
251780,Broad Oak,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251780,Broad Oak,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251780,Broad Oak,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251780,Broad Oak,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
