Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251780,Broad Oak,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251780,Broad Oak,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251780,Broad Oak,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251780,Broad Oak,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251780,Broad Oak,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
