Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251780,Broad Oak,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251780,Broad Oak,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251780,Broad Oak,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251780,Broad Oak,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251780,Broad Oak,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
