Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
251780,Broad Oak,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251780,Broad Oak,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
251780,Broad Oak,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
251780,Broad Oak,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251780,Broad Oak,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
251780,Broad Oak,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251780,Broad Oak,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
251780,Broad Oak,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
251780,Broad Oak,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
