Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251780,Broad Oak,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
251780,Broad Oak,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251780,Broad Oak,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251780,Broad Oak,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
251780,Broad Oak,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251780,Broad Oak,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251780,Broad Oak,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
251780,Broad Oak,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,31.9
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
251780,Broad Oak,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,31.9
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
