Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
251780,Broad Oak,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
251780,Broad Oak,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
251780,Broad Oak,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,32.3
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
251780,Broad Oak,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
251780,Broad Oak,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,32.9
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
251780,Broad Oak,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,33.1
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
251780,Broad Oak,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,33.2
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
251780,Broad Oak,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,33.6
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
251780,Broad Oak,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,33.8
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
251780,Broad Oak,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.1
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
