Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
251780,Broad Oak,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.36
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,34.4
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
251780,Broad Oak,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.6
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
251780,Broad Oak,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.7
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.57
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
251780,Broad Oak,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,35.0
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
251780,Broad Oak,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,35.4
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
251780,Broad Oak,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,35.6
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
251780,Broad Oak,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,36.2
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251780,Broad Oak,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,36.5
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,36.8
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,37.3
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
