Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,38.0
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
251780,Broad Oak,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,38.9
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251780,Broad Oak,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.59
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,39.8
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251780,Broad Oak,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.76
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,40.2
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.82
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,40.2
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.02
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,40.1
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.49
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,40.0
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.76
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,39.6
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.44
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251780,Broad Oak,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.45
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.33
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.66
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,39.4
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.5
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.28
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.23
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,39.4
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
