Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251780,Broad Oak,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.53
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.59
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,39.2
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
251780,Broad Oak,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.35
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.28
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.02
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,39.0
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251780,Broad Oak,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.63
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,38.7
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.08
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.21
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.82
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,38.6
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.99
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,38.2
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251780,Broad Oak,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.96
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.05
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,37.8
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251780,Broad Oak,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.12
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.41
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,37.6
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251780,Broad Oak,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.58
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.29
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,37.2
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,37.0
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.1
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.58
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,36.6
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
