Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,36.2
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.8
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,35.9
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.28
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.4
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,35.7
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.04
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.01
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,35.5
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251780,Broad Oak,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.78
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.36
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,35.2
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.72
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.71
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,35.0
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.62
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.7
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251780,Broad Oak,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.7
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,34.2
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.54
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.9
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.79
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.74
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.6
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
