Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.13
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.78
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.3
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.86
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,32.9
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.6
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251780,Broad Oak,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251780,Broad Oak,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251780,Broad Oak,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251780,Broad Oak,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
