Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
251780,Broad Oak,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251780,Broad Oak,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
251780,Broad Oak,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
251780,Broad Oak,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
251780,Broad Oak,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
251780,Broad Oak,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
251780,Broad Oak,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
251780,Broad Oak,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
251780,Broad Oak,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251780,Broad Oak,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
