Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251780,Broad Oak,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.42
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
251780,Broad Oak,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
251780,Broad Oak,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
251780,Broad Oak,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
251780,Broad Oak,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
251780,Broad Oak,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
251780,Broad Oak,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
251780,Broad Oak,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251780,Broad Oak,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251780,Broad Oak,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
