Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251780,Broad Oak,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251780,Broad Oak,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
251780,Broad Oak,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251780,Broad Oak,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251780,Broad Oak,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251780,Broad Oak,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251780,Broad Oak,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251780,Broad Oak,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251780,Broad Oak,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
