Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251780,Broad Oak,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251780,Broad Oak,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251780,Broad Oak,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251780,Broad Oak,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,26.0
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
