Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251780,Broad Oak,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
251780,Broad Oak,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
251780,Broad Oak,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
251780,Broad Oak,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
251780,Broad Oak,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251780,Broad Oak,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251780,Broad Oak,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
