Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251780,Broad Oak,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251780,Broad Oak,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251780,Broad Oak,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251780,Broad Oak,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251780,Broad Oak,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251780,Broad Oak,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251780,Broad Oak,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
