Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251780,Broad Oak,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251780,Broad Oak,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251780,Broad Oak,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251780,Broad Oak,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
251780,Broad Oak,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
251780,Broad Oak,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251780,Broad Oak,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
251780,Broad Oak,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
251780,Broad Oak,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
251780,Broad Oak,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
