Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
251780,Broad Oak,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
251780,Broad Oak,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
251780,Broad Oak,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
251780,Broad Oak,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
251780,Broad Oak,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
251780,Broad Oak,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251780,Broad Oak,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251780,Broad Oak,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251780,Broad Oak,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
251780,Broad Oak,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
