Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
251780,Broad Oak,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
251780,Broad Oak,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
251780,Broad Oak,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
251780,Broad Oak,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,31.3
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
251780,Broad Oak,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
251780,Broad Oak,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.85
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
251780,Broad Oak,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
251780,Broad Oak,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
251780,Broad Oak,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,31.9
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
251780,Broad Oak,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
