Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
251780,Broad Oak,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
251780,Broad Oak,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251780,Broad Oak,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
251780,Broad Oak,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251780,Broad Oak,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
251780,Broad Oak,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,32.4
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
251780,Broad Oak,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
251780,Broad Oak,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,32.7
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
251780,Broad Oak,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,32.8
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
251780,Broad Oak,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
