Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,32.9
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.91
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
251780,Broad Oak,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.1
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
251780,Broad Oak,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.3
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251780,Broad Oak,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.3
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.25
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251780,Broad Oak,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.3
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
251780,Broad Oak,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.3
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251780,Broad Oak,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.0
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251780,Broad Oak,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.0
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
251780,Broad Oak,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.2
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.26
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251780,Broad Oak,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.4
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251780,Broad Oak,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
